Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
