Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
604518,Middle Walls Penally,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
