Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
604518,Middle Walls Penally,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604518,Middle Walls Penally,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,21.3
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,21.3
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
