Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,21.2
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,21.2
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604518,Middle Walls Penally,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
604518,Middle Walls Penally,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
604518,Middle Walls Penally,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604518,Middle Walls Penally,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
604518,Middle Walls Penally,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
