Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
604518,Middle Walls Penally,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
604518,Middle Walls Penally,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604518,Middle Walls Penally,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604518,Middle Walls Penally,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604518,Middle Walls Penally,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
604518,Middle Walls Penally,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604518,Middle Walls Penally,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604518,Middle Walls Penally,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
