Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
604518,Middle Walls Penally,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604518,Middle Walls Penally,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604518,Middle Walls Penally,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604518,Middle Walls Penally,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
604518,Middle Walls Penally,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604518,Middle Walls Penally,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
