Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
604518,Middle Walls Penally,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
604518,Middle Walls Penally,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
604518,Middle Walls Penally,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
604518,Middle Walls Penally,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
