Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
604518,Middle Walls Penally,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604518,Middle Walls Penally,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
604518,Middle Walls Penally,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
