Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
604518,Middle Walls Penally,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
604518,Middle Walls Penally,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604518,Middle Walls Penally,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
