Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
604518,Middle Walls Penally,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
604518,Middle Walls Penally,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
604518,Middle Walls Penally,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,20.8
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
604518,Middle Walls Penally,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,20.7
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
604518,Middle Walls Penally,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,20.6
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
