Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,20.4
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,20.3
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,20.1
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.9
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
604518,Middle Walls Penally,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,19.8
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,22.2
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,22.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,22.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
