Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,22.2
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,22.3
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
