Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604518,Middle Walls Penally,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604518,Middle Walls Penally,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
604518,Middle Walls Penally,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
