Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
604518,Middle Walls Penally,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
604518,Middle Walls Penally,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
604518,Middle Walls Penally,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
604518,Middle Walls Penally,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
