Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
604518,Middle Walls Penally,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
604518,Middle Walls Penally,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
604518,Middle Walls Penally,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
604518,Middle Walls Penally,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
