Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
604518,Middle Walls Penally,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
604518,Middle Walls Penally,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604518,Middle Walls Penally,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
