Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604518,Middle Walls Penally,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
604518,Middle Walls Penally,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
