Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
604518,Middle Walls Penally,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
