Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.99
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.83
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
