Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.69
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,22.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,22.2
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,22.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,22.0
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,21.9
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,21.9
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
