Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,21.3
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,21.3
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
