Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,21.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
604518,Middle Walls Penally,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
604518,Middle Walls Penally,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
604518,Middle Walls Penally,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,20.9
