Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604518,Middle Walls Penally,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,20.9
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
604518,Middle Walls Penally,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604518,Middle Walls Penally,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
