Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,21.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604518,Middle Walls Penally,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
