Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,21.1
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,21.2
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,21.3
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
