Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
604518,Middle Walls Penally,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
