Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
