Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.05
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
