Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
