Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
