Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
