Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
