Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
604518,Middle Walls Penally,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
604518,Middle Walls Penally,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
604518,Middle Walls Penally,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
604518,Middle Walls Penally,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
