Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604518,Middle Walls Penally,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
604518,Middle Walls Penally,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
604518,Middle Walls Penally,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,23.7
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604518,Middle Walls Penally,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,23.7
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,23.7
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,23.7
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
