Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,23.8
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604518,Middle Walls Penally,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,23.8
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604518,Middle Walls Penally,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.8
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
604518,Middle Walls Penally,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,23.9
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604518,Middle Walls Penally,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604518,Middle Walls Penally,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604518,Middle Walls Penally,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
