Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604518,Middle Walls Penally,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604518,Middle Walls Penally,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604518,Middle Walls Penally,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
604518,Middle Walls Penally,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
