Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,24.4
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
