Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
604518,Middle Walls Penally,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
