Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,24.5
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604518,Middle Walls Penally,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,24.4
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
