Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,23.8
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
