Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
604518,Middle Walls Penally,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,22.3
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,22.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,22.0
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,21.9
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
