Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
