Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,21.4
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
