Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,21.5
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
