Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,21.6
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,21.7
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
