Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,21.8
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,21.9
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,21.9
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,21.9
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,22.0
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,22.0
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
