Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
