Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,22.1
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
