Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
604518,Middle Walls Penally,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
604518,Middle Walls Penally,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
