Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,23.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,23.3
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604518,Middle Walls Penally,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
604518,Middle Walls Penally,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
