Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
604518,Middle Walls Penally,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
604518,Middle Walls Penally,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,23.6
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604518,Middle Walls Penally,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,23.7
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604518,Middle Walls Penally,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,23.8
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
604518,Middle Walls Penally,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,23.9
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604518,Middle Walls Penally,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,23.9
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604518,Middle Walls Penally,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
604518,Middle Walls Penally,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
