Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
604518,Middle Walls Penally,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
604518,Middle Walls Penally,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
604518,Middle Walls Penally,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
604518,Middle Walls Penally,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
604518,Middle Walls Penally,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,24.4
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,24.4
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
