Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,24.4
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
604518,Middle Walls Penally,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,24.5
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604518,Middle Walls Penally,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,24.5
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
604518,Middle Walls Penally,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,24.7
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,24.7
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,24.9
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
