Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,24.9
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,25.0
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
604518,Middle Walls Penally,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
