Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,25.1
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,25.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,25.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,24.9
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,24.9
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
604518,Middle Walls Penally,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
