Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
604518,Middle Walls Penally,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,24.7
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
604518,Middle Walls Penally,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
604518,Middle Walls Penally,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
604518,Middle Walls Penally,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,24.8
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
