Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,24.7
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
604518,Middle Walls Penally,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.39
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,24.6
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,24.4
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
