Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,24.3
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,24.2
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
604518,Middle Walls Penally,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,24.1
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,24.0
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
604518,Middle Walls Penally,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,23.9
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604518,Middle Walls Penally,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,23.7
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
604518,Middle Walls Penally,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,23.5
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
