Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
604518,Middle Walls Penally,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.77
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,23.4
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.15
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,23.2
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,23.1
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
604518,Middle Walls Penally,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,22.9
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
604518,Middle Walls Penally,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,22.8
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.44
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
