Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
604518,Middle Walls Penally,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,22.7
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
604518,Middle Walls Penally,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,22.6
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
604518,Middle Walls Penally,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
604518,Middle Walls Penally,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
604518,Middle Walls Penally,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
