Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
604518,Middle Walls Penally,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
604518,Middle Walls Penally,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
