Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604518,Middle Walls Penally,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
604518,Middle Walls Penally,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
604518,Middle Walls Penally,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
604518,Middle Walls Penally,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
