Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
604518,Middle Walls Penally,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
604518,Middle Walls Penally,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
604518,Middle Walls Penally,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
604518,Middle Walls Penally,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
