Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
604518,Middle Walls Penally,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
604518,Middle Walls Penally,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
604518,Middle Walls Penally,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,22.5
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
604518,Middle Walls Penally,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
604518,Middle Walls Penally,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,22.4
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604518,Middle Walls Penally,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
